Loading (p.u.),Name,Bus and Phases,kVA,Number of Phases
1.140803754061611,Transformer.tr(r:p1udt2693-p1udt2693lv),p1udt2693.2,50.0,1
1.23325978731559,Transformer.tr(r:p1udt20023-p1udt20023lv),p1udt20023,150.0,3
1.2373791820581057,Transformer.tr(r:p1udt9956-p1udt9956lv),p1udt9956.1,50.0,1
1.2426196665231404,Transformer.tr(r:p1udt24054-p1udt24054lv),p1udt24054.3,50.0,1
1.2674890668555912,Transformer.tr(r:p1udt20345-p1udt20345lv),p1udt20345.2,50.0,1
1.2807041464467173,Transformer.tr(r:p1udt2205-p1udt2205lv),p1udt2205.1,50.0,1
1.297337180774683,Transformer.tr(r:p1udt12696-p1udt12696lv),p1udt12696.3,50.0,1
1.2994873216794143,Transformer.tr(r:p1udt20203-p1udt20203lv),p1udt20203.2,50.0,1
1.322537906135813,Transformer.tr(r:p1udt20940-p1udt20940lv),p1udt20940.1,50.0,1
1.3459065149025315,Transformer.tr(r:p1udt12054-p1udt12054lv),p1udt12054.3,50.0,1
1.4413410470387793,Transformer.tr(r:p1udt22170-p1udt22170lv),p1udt22170.3,50.0,1
1.556310046757866,Transformer.tr(r:p1udt1575-p1udt1575lv),p1udt1575.3,50.0,1
1.8360021779072888,Transformer.tr(r:p1udt3310-p1udt3310lv),p1udt3310.1,75.0,1
1.9634300038514394,Transformer.tr(r:p1udt23478-p1udt23478lv),p1udt23478,100.0,3
2.761975718186219,Transformer.tr(r:p1udt19685-p1udt19685lv),p1udt19685.3,25.0,1
2.8433365463938634,Transformer.tr(r:p1udt14228-p1udt14228lv),p1udt14228.3,25.0,1
2.8844854879874138,Transformer.tr(r:p1udt4775-p1udt4775lv),p1udt4775,75.0,3
2.908849864068754,Transformer.tr(r:p1udt16943-p1udt16943lv),p1udt16943.3,25.0,1
2.9089755363600727,Transformer.tr(r:p1udt18385-p1udt18385lv),p1udt18385.2,25.0,1
2.9189893467707306,Transformer.tr(r:p1udt22054-p1udt22054lv),p1udt22054.2,25.0,1
2.9332194474546243,Transformer.tr(r:p1udt12747-p1udt12747lv),p1udt12747.3,25.0,1
2.977434971351595,Transformer.tr(r:p1udt11360-p1udt11360lv),p1udt11360.1,50.0,1
2.9858094135793953,Transformer.tr(r:p1udt23145-p1udt23145lv),p1udt23145.3,50.0,1
3.0080949108860664,Transformer.tr(r:p1udt13025-p1udt13025lv),p1udt13025.1,25.0,1
3.008212715232589,Transformer.tr(r:p1udt7186-p1udt7186lv),p1udt7186.3,50.0,1
3.0561699418192885,Transformer.tr(r:p1udt23262-p1udt23262lv),p1udt23262.3,25.0,1
3.190589594266302,Transformer.tr(r:p1udt11367-p1udt11367lv),p1udt11367.2,25.0,1
3.1986650677147646,Transformer.tr(r:p1udt5822-p1udt5822lv),p1udt5822.3,25.0,1
3.2453910808055277,Transformer.tr(r:p1udt24577-p1udt24577lv),p1udt24577.1,25.0,1
3.3628303821610626,Transformer.tr(r:p1udt3811-p1udt3811lv),p1udt3811.1,50.0,1
3.600739046654814,Transformer.tr(r:p1udt25186-p1udt25186lv),p1udt25186.1,25.0,1
4.978188674071668,Transformer.tr(r:p1udt8438-p1udt8438lv),p1udt8438.1,50.0,1
